Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.34
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
