Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.2
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,22.8
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,22.3
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,21.9
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,21.4
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.0
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,20.7
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
