Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,18.6
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,18.7
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,18.8
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
