Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.1
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
