Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
