Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.2
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
