Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844824,Avondale Road - Wellington,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844824,Avondale Road - Wellington,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
