Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.86
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
