Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,37.2
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.94
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
