Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
