Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
