Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.2
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
