Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844824,Avondale Road - Wellington,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
