Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
