Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
