Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
