Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844824,Avondale Road - Wellington,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
