Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844824,Avondale Road - Wellington,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.9
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
