Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844824,Avondale Road - Wellington,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844824,Avondale Road - Wellington,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844824,Avondale Road - Wellington,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
