Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.9
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844824,Avondale Road - Wellington,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,38.3
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
