Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.9
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.9
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,37.7
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.3
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
