Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.2
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
