Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.6
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.9
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
