Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.2
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.5
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.4
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.7
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.9
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
844824,Avondale Road - Wellington,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
