Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
