Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.1
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.4
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844824,Avondale Road - Wellington,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
