Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844824,Avondale Road - Wellington,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844824,Avondale Road - Wellington,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844824,Avondale Road - Wellington,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.2
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.5
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
