Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844824,Avondale Road - Wellington,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.2
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
