Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.7
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.9
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.7
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844824,Avondale Road - Wellington,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
