Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.3
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.3
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
