Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.2
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
