Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,24.5
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
