Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,24.3
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,24.0
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
