Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,24.7
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,25.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,25.4
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
