Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,26.2
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,27.4
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,27.8
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
