Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,28.7
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.8
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.4
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
