Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.5
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844824,Avondale Road - Wellington,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
