Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844824,Avondale Road - Wellington,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844824,Avondale Road - Wellington,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
