Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844824,Avondale Road - Wellington,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844824,Avondale Road - Wellington,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844824,Avondale Road - Wellington,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.5
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844824,Avondale Road - Wellington,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844824,Avondale Road - Wellington,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844824,Avondale Road - Wellington,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
