Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.5
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
