Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.7
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
