Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.5
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844824,Avondale Road - Wellington,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.8
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844824,Avondale Road - Wellington,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844824,Avondale Road - Wellington,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.2
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
