Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
