Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.0
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.9
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.3
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.0
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.3
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.0
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
