Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.0
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.7
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.5
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
