Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844824,Avondale Road - Wellington,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,23.8
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
