Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,23.6
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,23.7
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,23.9
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,24.1
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,24.2
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,24.4
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,24.6
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,24.8
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
