Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,24.9
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,25.0
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,25.1
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,25.3
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,25.5
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,25.9
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,26.4
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
