Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.6
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844824,Avondale Road - Wellington,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.0
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.3
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.5
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844824,Avondale Road - Wellington,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
844824,Avondale Road - Wellington,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
