Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844824,Avondale Road - Wellington,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.6
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.8
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.2
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.6
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
