Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.8
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.9
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844824,Avondale Road - Wellington,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.1
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.4
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844824,Avondale Road - Wellington,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844824,Avondale Road - Wellington,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.7
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844824,Avondale Road - Wellington,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.0
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.1
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844824,Avondale Road - Wellington,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
