Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844824,Avondale Road - Wellington,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844824,Avondale Road - Wellington,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844824,Avondale Road - Wellington,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.0
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844824,Avondale Road - Wellington,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.9
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844824,Avondale Road - Wellington,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.1
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844824,Avondale Road - Wellington,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
