Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.2
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.2
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.2
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.3
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.4
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.5
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844824,Avondale Road - Wellington,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.6
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.8
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.0
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
