Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.1
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,38.2
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844824,Avondale Road - Wellington,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.4
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.5
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.5
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
844824,Avondale Road - Wellington,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,38.8
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,38.7
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
844824,Avondale Road - Wellington,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.6
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
