Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.8
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.3
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.2
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.9
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.6
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844824,Avondale Road - Wellington,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.0
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844824,Avondale Road - Wellington,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.7
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
