Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.3
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.0
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.7
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844824,Avondale Road - Wellington,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.4
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844824,Avondale Road - Wellington,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844824,Avondale Road - Wellington,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.8
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
