Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.1
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844824,Avondale Road - Wellington,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844824,Avondale Road - Wellington,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,25.6
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
