Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844824,Avondale Road - Wellington,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.2
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844824,Avondale Road - Wellington,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.3
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.4
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844824,Avondale Road - Wellington,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
