Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844824,Avondale Road - Wellington,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844824,Avondale Road - Wellington,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.6
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844824,Avondale Road - Wellington,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844824,Avondale Road - Wellington,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844824,Avondale Road - Wellington,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844824,Avondale Road - Wellington,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844824,Avondale Road - Wellington,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
