Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844824,Avondale Road - Wellington,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844824,Avondale Road - Wellington,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844824,Avondale Road - Wellington,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.3
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844824,Avondale Road - Wellington,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.2
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.1
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844824,Avondale Road - Wellington,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.0
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844824,Avondale Road - Wellington,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
