Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844824,Avondale Road - Wellington,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.9
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844824,Avondale Road - Wellington,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.8
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844824,Avondale Road - Wellington,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.7
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844824,Avondale Road - Wellington,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.5
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844824,Avondale Road - Wellington,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.1
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844824,Avondale Road - Wellington,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.9
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844824,Avondale Road - Wellington,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.8
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844824,Avondale Road - Wellington,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.7
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844824,Avondale Road - Wellington,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.6
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
