Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.4
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844824,Avondale Road - Wellington,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.2
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.7
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
844824,Avondale Road - Wellington,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.1
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844824,Avondale Road - Wellington,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.6
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844824,Avondale Road - Wellington,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.1
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844824,Avondale Road - Wellington,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.8
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844824,Avondale Road - Wellington,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.5
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844824,Avondale Road - Wellington,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.4
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844824,Avondale Road - Wellington,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
