Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.3
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.2
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844824,Avondale Road - Wellington,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.1
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.9
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.6
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844824,Avondale Road - Wellington,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.3
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844824,Avondale Road - Wellington,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.0
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844824,Avondale Road - Wellington,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844824,Avondale Road - Wellington,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844824,Avondale Road - Wellington,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,26.3
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
844824,Avondale Road - Wellington,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,26.0
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
