Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844824,Avondale Road - Wellington,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,25.8
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844824,Avondale Road - Wellington,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844824,Avondale Road - Wellington,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,25.7
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844824,Avondale Road - Wellington,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.1
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844824,Avondale Road - Wellington,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.5
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844824,Avondale Road - Wellington,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.7
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844824,Avondale Road - Wellington,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844824,Avondale Road - Wellington,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.9
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844824,Avondale Road - Wellington,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.8
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844824,Avondale Road - Wellington,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.6
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
844824,Avondale Road - Wellington,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
